Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-19.72
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.97
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-23.56
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.06
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,08,N Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.83
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.73
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-25.29
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,transformer,,Temperature,C,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.68
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,08,N Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.53
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-27.34
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.35
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,transformer,,Temperature,C,16.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,08,N Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.11
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-34.68
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.76
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,144.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,124.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.55
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.85
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,08,N Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.79
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.43
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-35.22
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.03
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,04,N Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,145.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,160.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,transformer,,Temperature,C,16.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,08,N Current (RMS),A,4.0
