Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,05,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-30.89
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.22
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,transformer,,Temperature,C,16.5
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.31
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.88
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.11
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.39
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.17
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.24
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,transformer,,Temperature,C,16.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-23.51
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.45
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.68
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,08,N Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.26
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,05,N Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.19
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.12
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,04,N Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,transformer,,Temperature,C,16.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.93
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.92
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,08,N Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.88
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,05,N Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.05
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-24.67
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.44
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,134.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,transformer,,Temperature,C,17.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.74
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,08,N Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.17
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.16
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.77
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.74
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.33
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.94
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-25.98
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.74
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
