Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,transformer,,Temperature,C,17.2
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.32
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.57
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.16
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,05,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-27.69
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.51
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.88
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.89
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.42
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.47
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-27.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.37
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.83
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-26.41
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.02
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.07
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.21
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.18
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.17
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.59
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.75
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.36
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,124.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.97
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.21
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.95
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,08,N Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.57
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,05,N Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-27.92
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.79
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.33
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.16
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.78
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,3.47
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,08,N Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.37
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.66
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,05,N Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.39
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-40.62
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.94
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,170.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.48
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.78
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,08,N Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
