Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.17
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.36
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.49
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-36.17
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.43
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,152.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.55
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.54
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,08,N Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.83
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.26
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,05,N Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-35.77
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.07
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,150.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.07
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.54
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,05,N Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,118.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.88
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-30.56
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.56
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.29
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.12
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.14
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,08,N Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.28
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,05,N Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.95
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-28.88
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.98
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.37
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.93
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.17
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.55
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.54
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,05,N Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.69
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-29.84
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.85
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,122.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.68
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.86
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.05
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.21
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.19
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.15
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,05,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.65
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-26.21
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.98
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,118.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.8
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.74
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
730719,MELLISH ROAD - WALSALL,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.87
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.33
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.17
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-25.31
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.17
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,146.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.94
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,transformer,,Temperature,C,17.4
