Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.38
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.92
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,08,N Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.11
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-26.78
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.09
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.99
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.57
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.06
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,08,N Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.79
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.53
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.82
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.53
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-32.05
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.46
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,126.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,134.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.98
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.69
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.26
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.78
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,08,N Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.62
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.16
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.53
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-33.89
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,142.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.43
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.71
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.12
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,08,N Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.09
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-33.37
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,140.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.26
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.51
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.34
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.25
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,08,N Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.54
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.42
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-36.74
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,154.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.54
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,transformer,,Temperature,C,17.2
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.08
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.87
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.48
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,08,N Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.27
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.49
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,05,N Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-36.97
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.79
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,155.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.38
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.07
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.35
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,08,N Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.09
