Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.17
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.97
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,05,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.91
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-35.86
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.69
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,150.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.13
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,transformer,,Temperature,C,16.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.71
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.78
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.21
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,08,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.71
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.28
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,05,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.97
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-40.67
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,167.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.96
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.76
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,08,N Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.54
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.54
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.12
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,05,N Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.81
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-37.43
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.35
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,155.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,130.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.77
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,transformer,,Temperature,C,16.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.55
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.43
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,08,N Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.45
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.86
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.19
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.06
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-39.52
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.76
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,163.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,131.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.37
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,121.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.49
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,08,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.56
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.04
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-41.42
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.51
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,171.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,155.4
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.15
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.49
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.71
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.66
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.45
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.07
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,08,N Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.39
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.86
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.55
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-43.13
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,179.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,156.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.32
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.28
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,08,N Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.82
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-42.32
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.48
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,119.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,176.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.59
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
