Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.16
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.98
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.86
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,05,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.72
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-37.42
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,156.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.05
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.11
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.56
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.46
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.64
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,08,N Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.98
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,05,N Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.27
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-37.33
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.05
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,156.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.76
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.65
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.96
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,08,N Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.66
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.75
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.83
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-38.69
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.24
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,162.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.83
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.33
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,08,N Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.06
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.33
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,05,N Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-35.45
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.35
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,65.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,149.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.16
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.46
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,08,N Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.04
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.92
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,05,N Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-32.21
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.26
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,135.3
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.93
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.08
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.22
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,08,N Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.09
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.42
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.84
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-34.85
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.21
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,145.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,transformer,,Temperature,C,13.3
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.38
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.07
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,08,N Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.73
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,05,N Current (RMS),A,26.9
