Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.96
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-32.53
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.75
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,137.3
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,125.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.56
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.99
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.14
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,08,N Current (RMS),A,15.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.63
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.47
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.56
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-32.17
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.69
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,135.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.55
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,transformer,,Temperature,C,12.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.66
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.84
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,08,N Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.46
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,05,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.77
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.53
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.08
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,transformer,,Temperature,C,12.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.14
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.54
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,08,N Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.78
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.64
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-26.99
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.41
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.18
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.73
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,08,N Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.07
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.05
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,05,N Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-26.25
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.61
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.67
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,08,N Current (RMS),A,13.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,05,N Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.17
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.23
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,08,N Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.19
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
