Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.25
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,08,N Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.94
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-17.89
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.82
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.62
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,08,N Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-17.62
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.26
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.19
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,05,N Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-16.15
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.65
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,08,N Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,08,N Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.29
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-17.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,transformer,,Temperature,C,12.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,08,N Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.55
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.12
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-17.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,transformer,,Temperature,C,12.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.96
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,08,N Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.15
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.14
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
