Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-16.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.18
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.69
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,transformer,,Temperature,C,12.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.61
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,08,N Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.48
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-15.62
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.35
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.46
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-18.08
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.11
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.38
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.39
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,08,N Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.34
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.22
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.42
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.81
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.05
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,08,N Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.16
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.74
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-18.38
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.41
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.96
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.68
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,08,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.14
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,05,N Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.64
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.14
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.88
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
