Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.78
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,08,N Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.18
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.92
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.31
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.65
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.14
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,08,N Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.23
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.34
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,08,N Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,05,N Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.52
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,08,N Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.37
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,65.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.09
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.18
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,08,N Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.95
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.83
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,05,N Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-18.66
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.48
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.69
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.95
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,08,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.29
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.09
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.08
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,08,N Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.08
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.12
