Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.88
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.12
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,08,N Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.33
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-15.88
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.14
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,08,N Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,05,N Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.22
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-16.91
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.46
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,08,N Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,05,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-16.75
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.38
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,08,N Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-17.95
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.86
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.06
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,3.54
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,08,N Current (RMS),A,14.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-18.33
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.55
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.08
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.74
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,08,N Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,05,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-18.75
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
