Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.93
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.23
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,08,N Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.77
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-18.18
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.94
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.21
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,08,N Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.87
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,05,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-18.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.88
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.22
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,08,N Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.95
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.53
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.03
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.21
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,08,N Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.51
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.92
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,08,N Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.37
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-24.19
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.94
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,139.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.25
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.62
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.27
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,08,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.85
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.15
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.73
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.55
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.59
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.89
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,08,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.48
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.53
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.93
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.69
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
