Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.25
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.28
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.21
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,08,N Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.94
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.84
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.37
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.18
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.98
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-25.83
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.08
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.77
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,08,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.39
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,05,N Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.17
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.58
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.51
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.57
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.88
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.24
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-21.61
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.66
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.76
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.09
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.21
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.31
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.14
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.48
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,08,N Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.95
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-23.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
