Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.88
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,08,N Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.59
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-23.82
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.77
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.84
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.14
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.92
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.27
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,transformer,,Temperature,C,12.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.52
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.29
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.18
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-27.81
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,transformer,,Temperature,C,12.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.08
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,08,N Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.82
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-29.17
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,transformer,,Temperature,C,12.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.36
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.51
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,08,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,18.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.45
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.68
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.22
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.95
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.26
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,transformer,,Temperature,C,11.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.7
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.99
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,08,N Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.44
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,05,N Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-34.67
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.19
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,143.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,transformer,,Temperature,C,11.7
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.26
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,08,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.75
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-33.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.57
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,137.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
