Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,transformer,,Temperature,C,11.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.09
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,08,N Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.36
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,05,N Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.22
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.17
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,transformer,,Temperature,C,11.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.22
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.16
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.94
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,08,N Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.48
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-25.92
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.95
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.71
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,transformer,,Temperature,C,11.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.51
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.17
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,08,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.84
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,05,N Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-32.61
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.04
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,61.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,136.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,transformer,,Temperature,C,11.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.34
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.78
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,3.32
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,08,N Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.13
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-29.19
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,transformer,,Temperature,C,11.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.32
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,3.04
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,08,N Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.39
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-29.37
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.91
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.7
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.29
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,transformer,,Temperature,C,11.1
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.09
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.89
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,08,N Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.74
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-29.92
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.37
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,128.5
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.41
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,transformer,,Temperature,C,11.1
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
730719,MELLISH ROAD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
