Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,transformer,,Temperature,C,11.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,08,N Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.03
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-13.73
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.25
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,transformer,,Temperature,C,11.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.88
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.17
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,08,N Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-12.43
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,transformer,,Temperature,C,11.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-13.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,transformer,,Temperature,C,11.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-15.49
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,transformer,,Temperature,C,11.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,08,N Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-29.45
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,transformer,,Temperature,C,12.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-30.79
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,127.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,transformer,,Temperature,C,12.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
