Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.53
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,08,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-31.73
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,131.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,transformer,,Temperature,C,12.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-30.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.34
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-27.39
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,08,N Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-27.69
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,transformer,,Temperature,C,12.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.5
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,08,N Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-26.14
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-27.59
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,transformer,,Temperature,C,12.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.75
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.66
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,08,N Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-29.57
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,121.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
