Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,transformer,,Temperature,C,12.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.15
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,05,N Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.64
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-27.89
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.62
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,08,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-30.27
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.61
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.19
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-29.79
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,transformer,,Temperature,C,13.1
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.32
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.04
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-29.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,transformer,,Temperature,C,13.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,08,N Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.27
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-28.25
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,transformer,,Temperature,C,13.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.86
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,05,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-29.72
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.52
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,transformer,,Temperature,C,13.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.36
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.49
