Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.11
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-27.88
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.39
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,transformer,,Temperature,C,13.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,08,N Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.45
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.89
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.17
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,08,N Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.28
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-28.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.92
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,08,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.02
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-27.86
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.83
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.72
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,08,N Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.17
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-27.86
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.58
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,08,N Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.57
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-27.53
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.76
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.03
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,08,N Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.92
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-28.17
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
