Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.53
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.92
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,08,N Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.61
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.39
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,05,N Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.38
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.43
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.36
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,08,N Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,05,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-28.73
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.48
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.4
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,9.13
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.85
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,08,N Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,05,N Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-29.19
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,08,N Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.58
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-30.45
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.55
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,125.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.09
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.63
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,08,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.35
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,05,N Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-29.15
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.99
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.03
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,08,N Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-28.14
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.64
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,08,N Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,36.2
