Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-29.58
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.38
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.08
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,08,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-29.51
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.23
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.08
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.17
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.76
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.46
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,transformer,,Temperature,C,16.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.37
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.25
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,119.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.52
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,3.49
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,08,N Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,05,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.11
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-18.47
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,transformer,,Temperature,C,16.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.64
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.14
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,08,N Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.79
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.59
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-18.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,transformer,,Temperature,C,16.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.26
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,4.37
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,08,N Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.61
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,05,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-17.71
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
