Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,transformer,,Temperature,C,16.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.44
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,08,N Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.42
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-19.28
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.79
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,08,N Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.43
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,transformer,,Temperature,C,16.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.16
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.82
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,08,N Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.96
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.68
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.44
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,transformer,,Temperature,C,17.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.33
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.53
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.91
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-18.35
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.69
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,08,N Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.48
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.76
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-19.43
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.39
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,transformer,,Temperature,C,17.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.34
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,08,N Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
