Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.51
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.74
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-23.63
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.69
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.35
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,08,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.74
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.11
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.57
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-23.36
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.16
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.24
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.59
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.92
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.14
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.93
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-26.08
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.59
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,08,N Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.82
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.95
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,05,N Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.13
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-25.75
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.37
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.36
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.52
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,08,N Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.35
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.16
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.86
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.47
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.54
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.91
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.69
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,08,N Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.87
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.65
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-25.93
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.05
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.05
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.74
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.34
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,08,N Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.86
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.49
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-27.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.81
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
