Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.32
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.85
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.38
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,05,N Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-25.95
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.44
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,transformer,,Temperature,C,17.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.85
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.75
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.79
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.62
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,transformer,,Temperature,C,17.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.85
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.34
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.12
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.17
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.27
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-18.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,transformer,,Temperature,C,17.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.35
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.79
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,08,N Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.07
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.73
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,05,N Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.74
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.43
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-19.19
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.12
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.05
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,transformer,,Temperature,C,17.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.77
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.86
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.82
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,05,N Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.89
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.22
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.17
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,124.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,transformer,,Temperature,C,17.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.44
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.77
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.69
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.16
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.65
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-25.41
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,04,N Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,128.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,transformer,,Temperature,C,17.9
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.74
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
730719,MELLISH ROAD - WALSALL,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.87
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,08,N Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,33.91
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.87
