Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,05,N Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,140.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-22.96
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.91
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,04,N Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.33
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,transformer,,Temperature,C,17.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.88
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,08,N Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.61
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.72
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.55
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.79
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.04
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,04,N Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,114.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,132.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.77
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.95
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.52
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,08,N Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.71
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.56
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,05,N Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.87
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.99
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.56
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,127.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.37
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.17
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,08,N Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.77
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.58
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,05,N Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.29
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.66
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.26
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.38
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,08,N Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.89
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.66
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.11
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.62
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.16
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.07
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.92
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.88
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,36.75
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,05,N Current (RMS),A,73.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,150.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.39
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-25.38
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.04
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.1
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,transformer,,Temperature,C,17.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.89
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
730719,MELLISH ROAD - WALSALL,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.86
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,08,N Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.96
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.82
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.08
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,05,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,120.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-24.81
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.72
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.96
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,transformer,,Temperature,C,17.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
