Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.19
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.41
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.77
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,08,N Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.14
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.38
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,05,N Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.32
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-35.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,04,N Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,148.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,transformer,,Temperature,C,17.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.96
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.79
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.07
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.62
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.14
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.54
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-36.34
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.39
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,150.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,125.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.23
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,transformer,,Temperature,C,17.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.57
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.43
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.84
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,05,N Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.81
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-37.88
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.71
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,158.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.87
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.38
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.45
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.15
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.98
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.78
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-36.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.67
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,116.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,151.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,transformer,,Temperature,C,17.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.74
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.76
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.34
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.71
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.42
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-40.41
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.35
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,168.8
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,transformer,,Temperature,C,16.9
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.75
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.41
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,08,N Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.37
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.43
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.38
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,05,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.24
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-41.26
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.53
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,122.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,171.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,transformer,,Temperature,C,16.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.96
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,08,N Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.37
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.95
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.85
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,05,N Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
