Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.66
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-36.82
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.42
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,52.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,153.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,transformer,,Temperature,C,16.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.17
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.72
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,08,N Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.13
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.12
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,05,N Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,113.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-37.35
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.91
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,156.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,137.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,transformer,,Temperature,C,16.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.38
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.68
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.26
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.59
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,05,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,113.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-37.17
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.82
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,155.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.15
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.84
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.32
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.93
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,08,N Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.66
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.56
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,05,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.04
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-29.13
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.78
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.14
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.22
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,1.01
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,3.51
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,08,N Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.68
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.88
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.74
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,05,N Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.3
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-28.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.66
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.4
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.66
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.02
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.92
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.73
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.12
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-28.95
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.86
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.19
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.97
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,08,N Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.65
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.85
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-34.74
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,145.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.21
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
