Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.47
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.91
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.52
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.81
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,05,N Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-33.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.59
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,142.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.85
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.25
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.62
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.98
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.53
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.07
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.82
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.88
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.45
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.63
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-25.83
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.42
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.88
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.09
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.89
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,3.67
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,08,N Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.53
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.62
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,05,N Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.83
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-22.37
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.88
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.35
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.16
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,3.83
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,08,N Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.31
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.47
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,05,N Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.79
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.27
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,125.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,3.84
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,1.65
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,08,N Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.54
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.55
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.42
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-16.29
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,127.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,3.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,08,N Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.12
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,05,N Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
