Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-22.67
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.43
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,142.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.56
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.27
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.61
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.25
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,05,N Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-18.62
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.28
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.73
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,08,N Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.81
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.05
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.24
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-18.32
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.82
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.92
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,08,N Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.23
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-18.82
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.39
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.15
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,08,N Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-18.95
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.49
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,08,N Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.48
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.19
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.42
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.33
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.21
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.88
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.26
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-19.72
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.19
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
