Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.16
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.43
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-19.65
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.35
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.46
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.98
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.54
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.73
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.81
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.76
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.75
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
730719,MELLISH ROAD - WALSALL,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.48
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.27
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.07
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.74
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.25
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.16
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,08,N Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.94
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.74
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,05,N Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.49
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-25.32
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.83
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.21
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.12
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.15
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,05,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-22.46
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.34
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.39
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.33
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,08,N Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.11
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,05,N Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-16.32
