Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,3.47
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,08,N Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.83
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.61
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,05,N Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.64
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-18.11
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.91
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.35
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.96
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.51
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,05,N Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,103.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.6
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.09
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.02
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.59
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
730719,MELLISH ROAD - WALSALL,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.56
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.34
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.54
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.91
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-17.73
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.43
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.96
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.74
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,3.09
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,08,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,13.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.75
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.51
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.35
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,05,N Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.41
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.56
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.31
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.77
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,08,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.66
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.51
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,05,N Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.44
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.74
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.23
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.74
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,05,N Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,94.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.28
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.98
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
