Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.95
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,05,N Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.13
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.97
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,08,N Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.91
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,05,N Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.34
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.03
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
730719,MELLISH ROAD - WALSALL,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.39
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.69
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,08,N Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.72
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.58
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.32
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.77
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.76
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,08,N Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.88
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,05,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.77
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.25
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,102.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.91
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.71
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,08,N Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.62
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.16
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.58
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.29
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.16
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.55
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.73
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,08,N Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.11
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.14
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-28.14
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.74
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,61.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.77
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.79
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,08,N Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.15
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.81
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
