Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.2
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,transformer,,Temperature,C,13.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.81
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.85
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,1.23
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,transformer,,Temperature,C,13.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.72
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.82
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,08,N Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.49
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.52
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-22.58
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.26
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,transformer,,Temperature,C,13.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,3.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,08,N Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.52
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.62
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,transformer,,Temperature,C,13.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.75
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.15
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,08,N Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-23.89
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.07
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,transformer,,Temperature,C,13.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.27
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,08,N Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.66
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.06
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-28.35
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.45
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,transformer,,Temperature,C,13.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.44
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.83
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,08,N Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.08
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-29.73
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.59
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.3
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,139.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.62
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
