Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.71
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.88
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.48
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,08,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.76
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.17
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-31.73
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.91
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,136.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.04
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.38
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.35
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,08,N Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.26
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-18.84
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.67
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,04,N Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,157.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,transformer,,Temperature,C,12.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.26
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.85
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,08,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.73
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,05,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.55
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.22
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.03
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,transformer,,Temperature,C,12.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.75
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.26
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,08,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.62
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.26
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.61
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.86
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,08,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.54
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.41
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.16
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.15
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,65.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,120.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,transformer,,Temperature,C,12.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.52
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,08,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-27.11
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,transformer,,Temperature,C,12.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.91
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.42
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,08,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.92
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.27
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,05,N Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.29
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-26.32
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
