Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,08,N Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.34
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.71
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,05,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.72
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-26.95
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.71
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.91
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,08,N Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.78
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.17
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.17
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-27.48
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.61
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,08,N Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.43
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,05,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-32.84
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.76
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,transformer,,Temperature,C,12.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.45
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,08,N Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.72
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.84
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,05,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-26.89
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,transformer,,Temperature,C,12.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,08,N Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.57
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,transformer,,Temperature,C,12.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.46
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.61
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,08,N Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.15
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.11
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-27.41
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.23
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,transformer,,Temperature,C,11.9
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
