Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,08,N Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.74
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.92
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-26.71
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.27
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,112.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,transformer,,Temperature,C,11.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.77
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.06
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.85
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,08,N Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.65
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.39
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.51
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-28.17
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.63
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,transformer,,Temperature,C,11.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.11
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.53
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,3.48
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,08,N Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.85
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-27.72
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.96
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,transformer,,Temperature,C,11.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.91
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.19
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,08,N Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.82
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,05,N Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.66
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-25.65
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,transformer,,Temperature,C,11.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.14
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.93
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,08,N Current (RMS),A,13.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.82
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-15.76
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,transformer,,Temperature,C,11.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.17
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,4.84
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,08,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.22
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.85
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-19.35
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,transformer,,Temperature,C,11.5
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,3.44
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,08,N Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-16.73
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
