Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,transformer,,Temperature,C,11.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.19
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,08,N Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,05,N Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-15.94
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,transformer,,Temperature,C,11.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.74
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.24
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-14.81
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,transformer,,Temperature,C,11.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.54
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-15.55
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,transformer,,Temperature,C,11.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,08,N Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-16.07
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.08
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,transformer,,Temperature,C,11.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.56
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,08,N Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,05,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.58
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-16.41
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.77
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,transformer,,Temperature,C,11.8
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.27
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,08,N Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.86
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-14.29
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.99
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,transformer,,Temperature,C,11.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
