Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.19
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,08,N Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.57
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-12.61
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.56
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,transformer,,Temperature,C,11.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,08,N Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.61
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,05,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-12.06
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.51
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,transformer,,Temperature,C,12.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,08,N Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-13.73
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,transformer,,Temperature,C,12.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.65
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,08,N Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.23
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-13.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.71
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,transformer,,Temperature,C,12.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.62
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,08,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-15.83
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.77
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,transformer,,Temperature,C,12.2
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.59
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,08,N Current (RMS),A,16.3
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,05,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.51
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,transformer,,Temperature,C,12.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,08,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-23.84
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
