Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,transformer,,Temperature,C,12.3
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.05
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.19
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,08,N Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,transformer,,Temperature,C,12.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.42
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.41
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,transformer,,Temperature,C,12.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.56
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.28
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-22.91
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.54
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.85
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,transformer,,Temperature,C,12.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.62
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.57
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,transformer,,Temperature,C,12.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,08,N Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.43
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
