Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,08,N Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.83
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.67
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,08,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-21.71
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.55
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,transformer,,Temperature,C,13.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.25
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.27
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,05,N Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.93
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,transformer,,Temperature,C,13.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.71
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-19.76
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,transformer,,Temperature,C,13.4
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.68
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,08,N Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,05,N Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.96
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,transformer,,Temperature,C,13.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.57
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.92
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.35
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.76
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,05,N Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.78
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.33
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.94
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
