Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.42
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.11
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,05,N Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.61
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.34
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.54
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.18
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.65
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,08,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-19.69
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.67
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.57
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,05,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.14
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.97
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.23
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.55
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.99
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.25
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.08
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,05,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.55
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.05
