Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.88
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.43
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.78
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.94
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.64
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.33
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,05,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.86
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.16
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.33
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,3.21
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,08,N Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,05,N Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.44
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.37
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.11
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.88
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.34
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.81
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.84
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.62
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,05,N Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.91
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.28
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.32
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.89
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,08,N Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.36
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.45
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.46
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.16
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.15
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.36
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,08,N Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.52
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,05,N Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.81
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.64
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.57
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
