Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.97
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,08,N Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.52
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-21.41
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.96
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,08,N Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.92
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.77
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.18
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.71
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.04
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-14.87
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.71
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,transformer,,Temperature,C,17.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.43
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-14.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.93
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.55
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,05,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-14.75
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,transformer,,Temperature,C,18.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.93
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-14.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.36
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,transformer,,Temperature,C,18.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.31
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.93
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,08,N Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
