Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.55
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.53
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-16.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.36
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,138.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,transformer,,Temperature,C,18.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.69
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.02
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,08,N Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.14
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-16.57
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,transformer,,Temperature,C,18.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.35
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,05,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-18.69
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,transformer,,Temperature,C,18.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,08,N Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.42
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.82
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,transformer,,Temperature,C,18.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.22
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.21
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.17
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.54
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,transformer,,Temperature,C,18.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.87
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-19.52
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,159.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.16
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,transformer,,Temperature,C,19.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.14
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.61
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.44
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.34
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,05,N Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-18.79
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.46
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
