Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,transformer,,Temperature,C,19.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.35
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.56
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,05,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.42
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-19.73
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.09
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.39
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,transformer,,Temperature,C,19.2
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.78
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.24
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,08,N Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.46
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.19
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.27
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.05
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.43
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.77
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,transformer,,Temperature,C,19.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.67
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.59
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.11
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.97
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,05,N Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-18.71
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.62
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.44
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,transformer,,Temperature,C,19.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.37
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.73
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,05,N Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.98
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-17.29
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.73
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,transformer,,Temperature,C,19.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.33
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.55
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.88
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.12
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-19.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.87
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,transformer,,Temperature,C,19.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.25
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.73
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.91
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.57
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.42
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,transformer,,Temperature,C,19.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.32
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,08,N Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.58
