Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.49
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,05,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.38
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-17.38
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,transformer,,Temperature,C,19.9
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
730719,MELLISH ROAD - WALSALL,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.95
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,08,N Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.78
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.21
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.12
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.35
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,transformer,,Temperature,C,20.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,08,N Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.19
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,05,N Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.51
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.06
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.27
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.14
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,transformer,,Temperature,C,20.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,08,N Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.28
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.71
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.37
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-23.94
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.16
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,04,N Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,transformer,,Temperature,C,20.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.41
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.78
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.05
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.92
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.41
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,transformer,,Temperature,C,20.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.35
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.54
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.34
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.38
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.97
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-17.55
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.92
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.58
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,transformer,,Temperature,C,20.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.05
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.33
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.75
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.2
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.76
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,transformer,,Temperature,C,20.6
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
