Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.24
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.25
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,05,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.85
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,transformer,,Temperature,C,20.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.34
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,08,N Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.14
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.27
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.14
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.99
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.87
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.59
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,transformer,,Temperature,C,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.35
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.23
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,08,N Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.05
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.66
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-28.01
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.39
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.86
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,transformer,,Temperature,C,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.49
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.96
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.66
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.11
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-26.76
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.45
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.69
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.39
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,transformer,,Temperature,C,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.56
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.54
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.33
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.39
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-29.07
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.66
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.79
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,transformer,,Temperature,C,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.24
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.54
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,08,N Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.34
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.88
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-37.43
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.17
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,119.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,156.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.9
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.08
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,transformer,,Temperature,C,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.51
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.22
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,08,N Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.37
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.69
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,05,N Current (RMS),A,35.1
