Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.61
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-32.71
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.38
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,137.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.53
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,transformer,,Temperature,C,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.49
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.98
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.38
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.16
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-32.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.97
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,136.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.64
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,transformer,,Temperature,C,20.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.29
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.87
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,08,N Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.06
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-33.62
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.04
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,140.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,167.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,transformer,,Temperature,C,20.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.53
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.16
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,08,N Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.51
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.95
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.54
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.76
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-30.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,40.38
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,129.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,167.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,transformer,,Temperature,C,20.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.66
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.25
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,08,N Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.98
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.86
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,05,N Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-29.59
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.92
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,174.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.07
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,transformer,,Temperature,C,20.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.32
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.87
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,08,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.32
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,05,N Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.88
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-33.15
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.62
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,138.4
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,156.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.34
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,transformer,,Temperature,C,20.2
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.44
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.68
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.51
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.98
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,05,N Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.39
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-33.68
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.79
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,126.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,140.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,145.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.84
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,transformer,,Temperature,C,20.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
