Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.09
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.41
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.67
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.51
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.52
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.83
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-30.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,129.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.18
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,transformer,,Temperature,C,19.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.15
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.87
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.65
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.13
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.78
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.71
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.48
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-30.19
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.55
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,118.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,126.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,148.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.37
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.12
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,transformer,,Temperature,C,19.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.43
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.16
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,08,N Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.16
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.09
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.63
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-28.38
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.45
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,135.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.44
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.68
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,transformer,,Temperature,C,19.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.35
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.24
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.24
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,08,N Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.82
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.46
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.89
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-27.08
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.57
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.33
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,transformer,,Temperature,C,19.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.26
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,08,N Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.96
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,05,N Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.86
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-27.58
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.18
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,116.2
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,126.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,transformer,,Temperature,C,19.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.23
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.09
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.39
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,08,N Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.63
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.91
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.84
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,05,N Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-22.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.38
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,148.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.07
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.81
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,transformer,,Temperature,C,19.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.68
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.63
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,08,N Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.85
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.07
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
