Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.71
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.76
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,158.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.41
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.54
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,transformer,,Temperature,C,19.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.48
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.99
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.05
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.75
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.55
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,05,N Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.42
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.17
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,134.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.31
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,transformer,,Temperature,C,19.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.81
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.57
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.94
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,08,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.62
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.33
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.29
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.43
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.35
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.18
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.77
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,transformer,,Temperature,C,18.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.37
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.83
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.89
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,08,N Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.22
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.71
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,05,N Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.39
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,transformer,,Temperature,C,18.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.77
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,08,N Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.44
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.31
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.35
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-25.87
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.35
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,transformer,,Temperature,C,18.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.11
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.18
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.96
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.34
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.44
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,05,N Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,124.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,121.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-30.88
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,52.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,129.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.95
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,transformer,,Temperature,C,18.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.18
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.65
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.21
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,08,N Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.68
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.82
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.55
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,05,N Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-37.35
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,154.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.33
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,transformer,,Temperature,C,18.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
