Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,08,N Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.53
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.81
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,05,N Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-33.83
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.94
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,140.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.65
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.03
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,transformer,,Temperature,C,18.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.39
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.47
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,08,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.32
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.84
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.24
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.99
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-28.76
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.07
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,transformer,,Temperature,C,18.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.11
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.74
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,08,N Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.27
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.75
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.86
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,05,N Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.35
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.93
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.76
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.52
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,transformer,,Temperature,C,18.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.65
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.09
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.81
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.62
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.56
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.46
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-30.31
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.75
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,124.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.89
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,transformer,,Temperature,C,18.2
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.3
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,08,N Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.18
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.17
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,05,N Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-27.31
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.05
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,50.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,transformer,,Temperature,C,18.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.85
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.52
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.53
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,05,N Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-29.95
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.58
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.71
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,transformer,,Temperature,C,18.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.97
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.72
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.92
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,08,N Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.59
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.82
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.51
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,05,N Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
