Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-28.93
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.68
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.71
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.48
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.73
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.12
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.95
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,08,N Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.88
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.77
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.98
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-28.53
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.47
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,transformer,,Temperature,C,17.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.25
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.99
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,08,N Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.16
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.62
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.94
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,133.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,transformer,,Temperature,C,17.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.32
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.29
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.19
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.32
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.27
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.75
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,128.4
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,139.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.03
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.86
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,08,N Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.42
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.48
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,05,N Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,121.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.14
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.75
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.47
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,123.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,141.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.39
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.29
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.51
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.94
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,08,N Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.12
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.58
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.71
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.57
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-27.64
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.35
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,147.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.55
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.3
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.62
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.36
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.76
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.51
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,05,N Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.81
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.17
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.18
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,138.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.56
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,transformer,,Temperature,C,16.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.92
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
