Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.91
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,08,N Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,12.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.31
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.92
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,05,N Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.57
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.38
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.74
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,139.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.86
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.49
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.36
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,3.99
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,08,N Current (RMS),A,13.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.59
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.35
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.73
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.37
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-21.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.47
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,transformer,,Temperature,C,16.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.14
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.83
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,4.05
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,08,N Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.96
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.84
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.3
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.08
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.17
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.7
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.19
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,transformer,,Temperature,C,16.5
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.88
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.31
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.19
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,08,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.07
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.15
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.27
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,05,N Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.65
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-25.37
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.26
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.31
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,transformer,,Temperature,C,16.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.29
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.69
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,3.17
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,08,N Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.82
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-32.36
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.81
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,134.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.55
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,transformer,,Temperature,C,16.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.48
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.56
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,3.17
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,08,N Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.96
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.54
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,05,N Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-30.12
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.61
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.15
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.66
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,4.72
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,08,N Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.05
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.34
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,05,N Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-31.47
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
