Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,transformer,,Temperature,C,16.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,4.65
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,08,N Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,05,N Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.04
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.82
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.79
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,08,N Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.77
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.51
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.11
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,05,N Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-29.11
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,120.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
730719,MELLISH ROAD - WALSALL,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.36
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,08,N Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.29
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,100.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-25.18
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.45
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,3.51
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,08,N Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.22
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.41
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,05,N Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,104.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.84
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.86
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.54
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.37
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,08,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.69
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.83
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-22.72
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.21
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.29
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,transformer,,Temperature,C,15.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.03
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,3.41
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,08,N Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.55
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.68
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,05,N Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.33
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-18.94
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.35
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.48
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.24
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
