Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.25
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,4.16
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,08,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,05,N Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.36
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.82
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.95
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.66
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.69
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,08,N Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.64
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,05,N Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-19.03
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.97
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.1
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.9
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.25
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,08,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.02
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.67
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.84
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.62
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,66.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,164.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.15
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.24
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,08,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.48
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.16
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,05,N Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,104.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.09
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.78
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.57
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,39.05
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,67.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,161.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.87
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.64
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,3.64
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,08,N Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.81
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.02
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,05,N Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-17.14
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.16
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,52.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.36
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.34
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.37
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,05,N Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-15.32
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.97
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,130.3
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.14
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,08,N Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,05,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.58
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-17.75
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.36
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
