Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
730719,MELLISH ROAD - WALSALL,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.11
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.32
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.99
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.16
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,05,N Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-15.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.62
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.37
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
730719,MELLISH ROAD - WALSALL,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,3.29
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,08,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.74
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.14
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-15.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.33
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.02
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.57
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,08,N Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.65
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.07
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-14.75
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.55
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.87
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,08,N Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.76
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.86
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-17.72
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.72
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.14
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.24
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,05,N Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.64
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.78
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.59
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.05
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,05,N Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.42
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-30.67
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,53.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,transformer,,Temperature,C,13.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
