Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.28
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.1
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,05,N Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-32.34
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,134.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.11
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,transformer,,Temperature,C,13.2
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.22
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.31
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.46
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.97
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-28.83
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,transformer,,Temperature,C,13.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.83
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,08,N Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.17
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.74
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.39
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-24.35
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.89
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.13
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.08
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,08,N Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.05
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.79
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,05,N Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-23.76
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.52
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,08,N Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.08
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-18.07
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.79
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,08,N Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-16.2
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.48
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.69
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,08,N Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,05,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-15.53
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
