Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.09
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-17.16
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.17
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-17.66
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.71
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,05,N Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-19.89
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,transformer,,Temperature,C,12.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.59
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,transformer,,Temperature,C,12.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.58
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,08,N Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.72
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-22.13
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,transformer,,Temperature,C,12.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.61
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.04
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-22.64
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.07
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
