Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.54
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.45
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,05,N Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-14.67
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.93
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-13.26
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,08,N Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.11
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-10.98
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-11.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.64
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.54
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,05,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-13.64
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.29
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-14.02
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,transformer,,Temperature,C,13.1
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.31
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,05,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.81
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
