Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,transformer,,Temperature,C,13.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.82
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.74
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,transformer,,Temperature,C,13.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.39
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,08,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.83
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.65
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,transformer,,Temperature,C,13.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.92
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,05,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-21.24
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,transformer,,Temperature,C,13.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.61
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.97
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,08,N Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,05,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.42
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-27.77
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,transformer,,Temperature,C,13.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.82
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,transformer,,Temperature,C,13.3
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.31
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.72
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,05,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.99
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,transformer,,Temperature,C,13.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
