Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.32
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.38
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.37
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,transformer,,Temperature,C,13.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-19.95
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,transformer,,Temperature,C,13.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.79
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.99
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,08,N Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.34
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,transformer,,Temperature,C,13.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.49
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.62
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-21.46
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.55
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,05,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.82
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.09
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.49
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.51
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,05,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.56
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.54
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.11
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
