Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.57
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-19.72
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,08,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-21.42
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.45
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,08,N Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-22.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,08,N Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.35
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-23.88
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.34
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,08,N Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.11
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.84
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,05,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.87
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.99
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.31
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,05,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.59
