Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.12
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.45
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.98
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.36
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.07
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.96
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.46
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,08,N Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,05,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.66
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.54
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,08,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.69
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.45
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.07
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.42
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,08,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.45
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.47
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,08,N Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.35
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.42
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.15
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.56
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.08
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,08,N Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.5
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-19.72
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
